Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.29
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.7
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,144.0
252011,Birch Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
252011,Birch Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.94
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
252011,Birch Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
252011,Birch Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.82
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
252011,Birch Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
252011,Birch Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.19
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
252011,Birch Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
252011,Birch Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.33
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
252011,Birch Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
252011,Birch Road,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
252011,Birch Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.43
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
252011,Birch Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
252011,Birch Road,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.52
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
252011,Birch Road,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
252011,Birch Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
252011,Birch Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
252011,Birch Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252011,Birch Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
252011,Birch Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
252011,Birch Road,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
