Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
252011,Birch Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
252011,Birch Road,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
252011,Birch Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
252011,Birch Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252011,Birch Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.14
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
252011,Birch Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
252011,Birch Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.24
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
252011,Birch Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
252011,Birch Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
252011,Birch Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
252011,Birch Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
252011,Birch Road,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
252011,Birch Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.86
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
252011,Birch Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
252011,Birch Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
252011,Birch Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
252011,Birch Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
252011,Birch Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.35
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.3
252011,Birch Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
252011,Birch Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
