Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.57
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.6
252011,Birch Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
252011,Birch Road,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
252011,Birch Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.66
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
252011,Birch Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
252011,Birch Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252011,Birch Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
252011,Birch Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
252011,Birch Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
252011,Birch Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252011,Birch Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
252011,Birch Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
252011,Birch Road,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.22
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
252011,Birch Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
252011,Birch Road,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
252011,Birch Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
252011,Birch Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252011,Birch Road,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
252011,Birch Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.84
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
252011,Birch Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
252011,Birch Road,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
252011,Birch Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
