Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.35
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
252011,Birch Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
252011,Birch Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.62
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.3
252011,Birch Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
252011,Birch Road,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
252011,Birch Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
252011,Birch Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
252011,Birch Road,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
252011,Birch Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.86
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
252011,Birch Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
252011,Birch Road,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
252011,Birch Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
252011,Birch Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
252011,Birch Road,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
252011,Birch Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.24
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
252011,Birch Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
252011,Birch Road,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
252011,Birch Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
252011,Birch Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
