Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
252011,Birch Road,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252011,Birch Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
252011,Birch Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
252011,Birch Road,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
252011,Birch Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
252011,Birch Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
252011,Birch Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252011,Birch Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
252011,Birch Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252011,Birch Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.71
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
252011,Birch Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
252011,Birch Road,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
252011,Birch Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
252011,Birch Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252011,Birch Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
252011,Birch Road,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
252011,Birch Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
252011,Birch Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252011,Birch Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
252011,Birch Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
252011,Birch Road,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
252011,Birch Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
