Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
252011,Birch Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
252011,Birch Road,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
252011,Birch Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
252011,Birch Road,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
252011,Birch Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
252011,Birch Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
252011,Birch Road,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
252011,Birch Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
252011,Birch Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
252011,Birch Road,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252011,Birch Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
252011,Birch Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
252011,Birch Road,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
252011,Birch Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
252011,Birch Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
252011,Birch Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
252011,Birch Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
252011,Birch Road,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
252011,Birch Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
252011,Birch Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.49
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
252011,Birch Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
252011,Birch Road,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
252011,Birch Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
