Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
252011,Birch Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
252011,Birch Road,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
252011,Birch Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
252011,Birch Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252011,Birch Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.44
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
252011,Birch Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
252011,Birch Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.77
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
252011,Birch Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
252011,Birch Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
252011,Birch Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
252011,Birch Road,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252011,Birch Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
252011,Birch Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
252011,Birch Road,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
252011,Birch Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
252011,Birch Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
252011,Birch Road,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252011,Birch Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
252011,Birch Road,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
252011,Birch Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
252011,Birch Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
252011,Birch Road,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
252011,Birch Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
252011,Birch Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
252011,Birch Road,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
