Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
252011,Birch Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
252011,Birch Road,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
252011,Birch Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
252011,Birch Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
252011,Birch Road,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
252011,Birch Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
252011,Birch Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
252011,Birch Road,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
252011,Birch Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
252011,Birch Road,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
252011,Birch Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
252011,Birch Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
252011,Birch Road,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
252011,Birch Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
252011,Birch Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
252011,Birch Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
252011,Birch Road,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
252011,Birch Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
252011,Birch Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
252011,Birch Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
