Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
252011,Birch Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
252011,Birch Road,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252011,Birch Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
252011,Birch Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
252011,Birch Road,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
252011,Birch Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
252011,Birch Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
252011,Birch Road,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
252011,Birch Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
252011,Birch Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
252011,Birch Road,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
252011,Birch Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
252011,Birch Road,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
252011,Birch Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
252011,Birch Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
252011,Birch Road,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
252011,Birch Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
252011,Birch Road,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
252011,Birch Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
252011,Birch Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
252011,Birch Road,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252011,Birch Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
252011,Birch Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252011,Birch Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
252011,Birch Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
