Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
252011,Birch Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
252011,Birch Road,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252011,Birch Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
252011,Birch Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
252011,Birch Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
252011,Birch Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
252011,Birch Road,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252011,Birch Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
252011,Birch Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
252011,Birch Road,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252011,Birch Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
252011,Birch Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
252011,Birch Road,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
252011,Birch Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.98
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
252011,Birch Road,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
252011,Birch Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
252011,Birch Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
252011,Birch Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
252011,Birch Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
252011,Birch Road,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
252011,Birch Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
252011,Birch Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
252011,Birch Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
252011,Birch Road,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
252011,Birch Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
