Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.15
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
252011,Birch Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
252011,Birch Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.43
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
252011,Birch Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
252011,Birch Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252011,Birch Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
252011,Birch Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
252011,Birch Road,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
252011,Birch Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
252011,Birch Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
252011,Birch Road,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252011,Birch Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.15
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
252011,Birch Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
252011,Birch Road,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
252011,Birch Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
252011,Birch Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.91
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
252011,Birch Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
252011,Birch Road,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
252011,Birch Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.41
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
252011,Birch Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
252011,Birch Road,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
252011,Birch Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.99
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
252011,Birch Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
252011,Birch Road,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
252011,Birch Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
