Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.99
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
252011,Birch Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
252011,Birch Road,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
252011,Birch Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
252011,Birch Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
252011,Birch Road,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.92
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.1
252011,Birch Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
252011,Birch Road,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
252011,Birch Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.28
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.59
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.88
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.1
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,135.8
252011,Birch Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.9
252011,Birch Road,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
252011,Birch Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.22
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.04
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.43
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.6
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,137.7
252011,Birch Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
252011,Birch Road,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
252011,Birch Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.31
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.05
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.57
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,139.1
252011,Birch Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
252011,Birch Road,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
252011,Birch Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.18
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
252011,Birch Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
252011,Birch Road,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
252011,Birch Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.86
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
252011,Birch Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
252011,Birch Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
252011,Birch Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
252011,Birch Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
252011,Birch Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
