Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.39
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
252011,Birch Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
252011,Birch Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
252011,Birch Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
252011,Birch Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.08
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
252011,Birch Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
252011,Birch Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.3
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.0
252011,Birch Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
252011,Birch Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.4
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
252011,Birch Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
252011,Birch Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.14
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
252011,Birch Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
252011,Birch Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.26
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
252011,Birch Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
252011,Birch Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.82
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.5
252011,Birch Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
252011,Birch Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
252011,Birch Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
252011,Birch Road,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252011,Birch Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.84
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.1
252011,Birch Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
252011,Birch Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
