Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.31
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.1
252011,Birch Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
252011,Birch Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.38
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.8
252011,Birch Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
252011,Birch Road,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
252011,Birch Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.95
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.4
252011,Birch Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
252011,Birch Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.7
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.3
252011,Birch Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
252011,Birch Road,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
252011,Birch Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.28
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.8
252011,Birch Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
252011,Birch Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.61
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.9
252011,Birch Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
252011,Birch Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.83
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.3
252011,Birch Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
252011,Birch Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.97
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.3
252011,Birch Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
252011,Birch Road,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
252011,Birch Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.02
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
252011,Birch Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
252011,Birch Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.76
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
252011,Birch Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
252011,Birch Road,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
252011,Birch Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
