Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.7
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
252011,Birch Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
252011,Birch Road,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
252011,Birch Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.2
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
252011,Birch Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
252011,Birch Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.34
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.5
252011,Birch Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
252011,Birch Road,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
252011,Birch Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.66
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
252011,Birch Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
252011,Birch Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.06
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.2
252011,Birch Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
252011,Birch Road,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
252011,Birch Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.17
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
252011,Birch Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
252011,Birch Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
252011,Birch Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
252011,Birch Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252011,Birch Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
252011,Birch Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
252011,Birch Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
252011,Birch Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
252011,Birch Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
