Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
252011,Birch Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
252011,Birch Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252011,Birch Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
252011,Birch Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
252011,Birch Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
252011,Birch Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.51
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
252011,Birch Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
252011,Birch Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.77
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
252011,Birch Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
252011,Birch Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
252011,Birch Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.82
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
252011,Birch Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
252011,Birch Road,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
252011,Birch Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
252011,Birch Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
252011,Birch Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
252011,Birch Road,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252011,Birch Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
