Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
252011,Birch Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
252011,Birch Road,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
252011,Birch Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
252011,Birch Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
252011,Birch Road,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
252011,Birch Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
252011,Birch Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
252011,Birch Road,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252011,Birch Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
252011,Birch Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
252011,Birch Road,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
252011,Birch Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
252011,Birch Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
252011,Birch Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
252011,Birch Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.38
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
252011,Birch Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
252011,Birch Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
252011,Birch Road,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
252011,Birch Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.33
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
252011,Birch Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
252011,Birch Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
