Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
252011,Birch Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
252011,Birch Road,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
252011,Birch Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
252011,Birch Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252011,Birch Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
252011,Birch Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
252011,Birch Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
252011,Birch Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252011,Birch Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.33
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
252011,Birch Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
252011,Birch Road,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
252011,Birch Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.14
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
252011,Birch Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
252011,Birch Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.2
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
252011,Birch Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
252011,Birch Road,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
252011,Birch Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.05
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
252011,Birch Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
252011,Birch Road,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
252011,Birch Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
