Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
252011,Birch Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
252011,Birch Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
252011,Birch Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
252011,Birch Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
252011,Birch Road,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
252011,Birch Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
252011,Birch Road,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
252011,Birch Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
252011,Birch Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
252011,Birch Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
252011,Birch Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252011,Birch Road,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
252011,Birch Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
252011,Birch Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
252011,Birch Road,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
252011,Birch Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
252011,Birch Road,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
252011,Birch Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
252011,Birch Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
252011,Birch Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
252011,Birch Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
252011,Birch Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
