Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
252011,Birch Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
252011,Birch Road,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
252011,Birch Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
252011,Birch Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
252011,Birch Road,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
252011,Birch Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
252011,Birch Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
252011,Birch Road,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
252011,Birch Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252011,Birch Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252011,Birch Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
252011,Birch Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252011,Birch Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
252011,Birch Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
252011,Birch Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
252011,Birch Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252011,Birch Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
252011,Birch Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
252011,Birch Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
252011,Birch Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
252011,Birch Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
252011,Birch Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
252011,Birch Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
