Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
252011,Birch Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
252011,Birch Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
252011,Birch Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
252011,Birch Road,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
252011,Birch Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
252011,Birch Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
252011,Birch Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
252011,Birch Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
252011,Birch Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
252011,Birch Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
252011,Birch Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
252011,Birch Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252011,Birch Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
252011,Birch Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
252011,Birch Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
252011,Birch Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252011,Birch Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
252011,Birch Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252011,Birch Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
252011,Birch Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
252011,Birch Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
