Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
252011,Birch Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252011,Birch Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
252011,Birch Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
252011,Birch Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
252011,Birch Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
252011,Birch Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
252011,Birch Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
252011,Birch Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
252011,Birch Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
252011,Birch Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
252011,Birch Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
252011,Birch Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
252011,Birch Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252011,Birch Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
252011,Birch Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
252011,Birch Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
252011,Birch Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
252011,Birch Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
252011,Birch Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
252011,Birch Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
