Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
252011,Birch Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
252011,Birch Road,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252011,Birch Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
252011,Birch Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
252011,Birch Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
252011,Birch Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
252011,Birch Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
252011,Birch Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
252011,Birch Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
252011,Birch Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252011,Birch Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
252011,Birch Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
252011,Birch Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
252011,Birch Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
252011,Birch Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
252011,Birch Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
252011,Birch Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
252011,Birch Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
252011,Birch Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
252011,Birch Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
252011,Birch Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
