Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
252011,Birch Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
252011,Birch Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
252011,Birch Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
252011,Birch Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
252011,Birch Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
252011,Birch Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
252011,Birch Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
252011,Birch Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
252011,Birch Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
252011,Birch Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
252011,Birch Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
252011,Birch Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
252011,Birch Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
252011,Birch Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
252011,Birch Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
252011,Birch Road,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
252011,Birch Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
252011,Birch Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
252011,Birch Road,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
252011,Birch Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
252011,Birch Road,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
252011,Birch Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
