Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
252011,Birch Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
252011,Birch Road,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
252011,Birch Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.34
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
252011,Birch Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
252011,Birch Road,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
252011,Birch Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.54
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
252011,Birch Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
252011,Birch Road,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
252011,Birch Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
252011,Birch Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
252011,Birch Road,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
252011,Birch Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
252011,Birch Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
252011,Birch Road,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.11
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
252011,Birch Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
252011,Birch Road,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252011,Birch Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.1
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
252011,Birch Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
252011,Birch Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
252011,Birch Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.92
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
252011,Birch Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
252011,Birch Road,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
252011,Birch Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.53
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.45
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
252011,Birch Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252011,Birch Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
