Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.05
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
252011,Birch Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
252011,Birch Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.71
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
252011,Birch Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
252011,Birch Road,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
252011,Birch Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.71
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.9
252011,Birch Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
252011,Birch Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.82
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.3
252011,Birch Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
252011,Birch Road,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
252011,Birch Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.12
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.0
252011,Birch Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
252011,Birch Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.24
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
252011,Birch Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
252011,Birch Road,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
252011,Birch Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.36
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
252011,Birch Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
252011,Birch Road,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
252011,Birch Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.74
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.1
252011,Birch Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
252011,Birch Road,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
252011,Birch Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.38
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.54
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.44
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,139.8
252011,Birch Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
252011,Birch Road,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
252011,Birch Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.87
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,38.86
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.75
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,161.2
252011,Birch Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.6
252011,Birch Road,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
252011,Birch Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
