Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.4
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
252011,Birch Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
252011,Birch Road,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
252011,Birch Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.59
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
252011,Birch Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
252011,Birch Road,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
252011,Birch Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.45
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
252011,Birch Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
252011,Birch Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
252011,Birch Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
252011,Birch Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
252011,Birch Road,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
252011,Birch Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
252011,Birch Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
252011,Birch Road,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252011,Birch Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
252011,Birch Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
252011,Birch Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.85
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
252011,Birch Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
252011,Birch Road,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
252011,Birch Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.72
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
252011,Birch Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
252011,Birch Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.01
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
252011,Birch Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
252011,Birch Road,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
252011,Birch Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
