Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
252011,Birch Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
252011,Birch Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252011,Birch Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
252011,Birch Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
252011,Birch Road,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252011,Birch Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
252011,Birch Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
252011,Birch Road,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252011,Birch Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
252011,Birch Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
252011,Birch Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
252011,Birch Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
252011,Birch Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
252011,Birch Road,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252011,Birch Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
252011,Birch Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
252011,Birch Road,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252011,Birch Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
252011,Birch Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
252011,Birch Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
