Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.04
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
252011,Birch Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
252011,Birch Road,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
252011,Birch Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.39
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.9
252011,Birch Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
252011,Birch Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.68
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.2
252011,Birch Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
252011,Birch Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.61
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.9
252011,Birch Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
252011,Birch Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.37
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
252011,Birch Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
252011,Birch Road,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
252011,Birch Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.3
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
252011,Birch Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
252011,Birch Road,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
252011,Birch Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.91
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
252011,Birch Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
252011,Birch Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.13
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.6
252011,Birch Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
252011,Birch Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
252011,Birch Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
252011,Birch Road,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
252011,Birch Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
