Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
252011,Birch Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
252011,Birch Road,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
252011,Birch Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
252011,Birch Road,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.51
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
252011,Birch Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
252011,Birch Road,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
252011,Birch Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
252011,Birch Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
252011,Birch Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
252011,Birch Road,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
252011,Birch Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
252011,Birch Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
252011,Birch Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.93
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
252011,Birch Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
252011,Birch Road,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
252011,Birch Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
252011,Birch Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
252011,Birch Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
252011,Birch Road,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
252011,Birch Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.09
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.4
252011,Birch Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
252011,Birch Road,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
252011,Birch Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
