Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.94
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
252011,Birch Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
252011,Birch Road,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
252011,Birch Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.23
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
252011,Birch Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.46
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
252011,Birch Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
252011,Birch Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.14
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.95
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
252011,Birch Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
252011,Birch Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.79
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
252011,Birch Road,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252011,Birch Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
252011,Birch Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
252011,Birch Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.64
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
252011,Birch Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
252011,Birch Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
252011,Birch Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
252011,Birch Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
252011,Birch Road,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252011,Birch Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.11
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
252011,Birch Road,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
252011,Birch Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
