Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
252011,Birch Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
252011,Birch Road,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
252011,Birch Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252011,Birch Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.98
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
252011,Birch Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
252011,Birch Road,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252011,Birch Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
252011,Birch Road,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
252011,Birch Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.73
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
252011,Birch Road,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
252011,Birch Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.42
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
252011,Birch Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
252011,Birch Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
252011,Birch Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.72
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.9
252011,Birch Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
252011,Birch Road,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
252011,Birch Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
252011,Birch Road,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
