Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.91
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
252011,Birch Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
252011,Birch Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
252011,Birch Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252011,Birch Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
252011,Birch Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
252011,Birch Road,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
252011,Birch Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
252011,Birch Road,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
252011,Birch Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
252011,Birch Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
252011,Birch Road,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
252011,Birch Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
252011,Birch Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
252011,Birch Road,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
252011,Birch Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
252011,Birch Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
252011,Birch Road,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
252011,Birch Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252011,Birch Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
252011,Birch Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
252011,Birch Road,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
252011,Birch Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
252011,Birch Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
252011,Birch Road,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
