Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
252011,Birch Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
252011,Birch Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
252011,Birch Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
252011,Birch Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
252011,Birch Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
252011,Birch Road,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
252011,Birch Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
252011,Birch Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
252011,Birch Road,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
252011,Birch Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
252011,Birch Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
252011,Birch Road,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
252011,Birch Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
252011,Birch Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
252011,Birch Road,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
252011,Birch Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252011,Birch Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
252011,Birch Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
252011,Birch Road,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
252011,Birch Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
252011,Birch Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
252011,Birch Road,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
252011,Birch Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
252011,Birch Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
252011,Birch Road,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
252011,Birch Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
