Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
252011,Birch Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
252011,Birch Road,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252011,Birch Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
252011,Birch Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
252011,Birch Road,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
252011,Birch Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.39
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.9
252011,Birch Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
252011,Birch Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
252011,Birch Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
252011,Birch Road,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
252011,Birch Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
252011,Birch Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
252011,Birch Road,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252011,Birch Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
252011,Birch Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
252011,Birch Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
252011,Birch Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
252011,Birch Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
252011,Birch Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
252011,Birch Road,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252011,Birch Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
252011,Birch Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252011,Birch Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
252011,Birch Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
252011,Birch Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
