Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
252011,Birch Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
252011,Birch Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
252011,Birch Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
252011,Birch Road,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
252011,Birch Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
252011,Birch Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252011,Birch Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
252011,Birch Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
252011,Birch Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
252011,Birch Road,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
252011,Birch Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
252011,Birch Road,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252011,Birch Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
252011,Birch Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
252011,Birch Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
252011,Birch Road,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252011,Birch Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
252011,Birch Road,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
252011,Birch Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
252011,Birch Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
252011,Birch Road,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
