Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
252011,Birch Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
252011,Birch Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
252011,Birch Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252011,Birch Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
252011,Birch Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
252011,Birch Road,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
252011,Birch Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
252011,Birch Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
252011,Birch Road,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
252011,Birch Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
252011,Birch Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
252011,Birch Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
252011,Birch Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
252011,Birch Road,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
252011,Birch Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
252011,Birch Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252011,Birch Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
252011,Birch Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
252011,Birch Road,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
252011,Birch Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
252011,Birch Road,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
252011,Birch Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
