Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
252011,Birch Road,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
252011,Birch Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
252011,Birch Road,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252011,Birch Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
252011,Birch Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
252011,Birch Road,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
252011,Birch Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
252011,Birch Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
252011,Birch Road,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252011,Birch Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
252011,Birch Road,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
252011,Birch Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
252011,Birch Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
252011,Birch Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
252011,Birch Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
252011,Birch Road,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
252011,Birch Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
252011,Birch Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
252011,Birch Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
252011,Birch Road,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
252011,Birch Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
252011,Birch Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
252011,Birch Road,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
252011,Birch Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
252011,Birch Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
