Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.26
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
252011,Birch Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
252011,Birch Road,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.69
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.8
252011,Birch Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
252011,Birch Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
252011,Birch Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
252011,Birch Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.72
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
252011,Birch Road,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
252011,Birch Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.41
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.6
252011,Birch Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
252011,Birch Road,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
252011,Birch Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.62
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.7
252011,Birch Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
252011,Birch Road,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
252011,Birch Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
252011,Birch Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
252011,Birch Road,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
252011,Birch Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
252011,Birch Road,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.66
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.1
252011,Birch Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
252011,Birch Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
252011,Birch Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
