Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.69
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
252011,Birch Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
252011,Birch Road,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
252011,Birch Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.82
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.48
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.53
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.7
252011,Birch Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
252011,Birch Road,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
252011,Birch Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.74
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.22
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.8
252011,Birch Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
252011,Birch Road,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.67
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
252011,Birch Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
252011,Birch Road,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
252011,Birch Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
252011,Birch Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252011,Birch Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.35
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
252011,Birch Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
252011,Birch Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.22
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
252011,Birch Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
252011,Birch Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.19
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.6
252011,Birch Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
252011,Birch Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.74
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
252011,Birch Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
