Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
252011,Birch Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.14
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.4
252011,Birch Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
252011,Birch Road,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
252011,Birch Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.13
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.6
252011,Birch Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.64
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
252011,Birch Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
252011,Birch Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
252011,Birch Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
252011,Birch Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
252011,Birch Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
252011,Birch Road,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
252011,Birch Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
252011,Birch Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
252011,Birch Road,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
252011,Birch Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.84
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
252011,Birch Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
252011,Birch Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
252011,Birch Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252011,Birch Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.15
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
252011,Birch Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
