Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
252011,Birch Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
252011,Birch Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.64
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
252011,Birch Road,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
252011,Birch Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.29
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
252011,Birch Road,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
252011,Birch Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
252011,Birch Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
252011,Birch Road,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
252011,Birch Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
252011,Birch Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
252011,Birch Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
252011,Birch Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
252011,Birch Road,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
252011,Birch Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
252011,Birch Road,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252011,Birch Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
252011,Birch Road,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252011,Birch Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.11
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
252011,Birch Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
252011,Birch Road,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252011,Birch Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,31.3
