Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
252011,Birch Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.24
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
252011,Birch Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
252011,Birch Road,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
252011,Birch Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
252011,Birch Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252011,Birch Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
252011,Birch Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252011,Birch Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
252011,Birch Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252011,Birch Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
252011,Birch Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
252011,Birch Road,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
252011,Birch Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.56
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
252011,Birch Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
252011,Birch Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
252011,Birch Road,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
252011,Birch Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
252011,Birch Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
252011,Birch Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
252011,Birch Road,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252011,Birch Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
252011,Birch Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
252011,Birch Road,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
