Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
252011,Birch Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
252011,Birch Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
252011,Birch Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
252011,Birch Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252011,Birch Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
252011,Birch Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
252011,Birch Road,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
252011,Birch Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
252011,Birch Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
252011,Birch Road,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
252011,Birch Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
252011,Birch Road,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
252011,Birch Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
252011,Birch Road,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252011,Birch Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
252011,Birch Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
252011,Birch Road,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
252011,Birch Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252011,Birch Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
252011,Birch Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
252011,Birch Road,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
252011,Birch Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
252011,Birch Road,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
