Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
252011,Birch Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
252011,Birch Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252011,Birch Road,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252011,Birch Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
252011,Birch Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
252011,Birch Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
252011,Birch Road,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252011,Birch Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
252011,Birch Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
252011,Birch Road,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252011,Birch Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
252011,Birch Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
252011,Birch Road,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252011,Birch Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252011,Birch Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
252011,Birch Road,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
252011,Birch Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
252011,Birch Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
252011,Birch Road,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
252011,Birch Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
252011,Birch Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
252011,Birch Road,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
252011,Birch Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
252011,Birch Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
252011,Birch Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
252011,Birch Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
252011,Birch Road,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
