Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
252011,Birch Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
252011,Birch Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
252011,Birch Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
252011,Birch Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
252011,Birch Road,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
252011,Birch Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
252011,Birch Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
252011,Birch Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
252011,Birch Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
252011,Birch Road,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
252011,Birch Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
252011,Birch Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
252011,Birch Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
252011,Birch Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
252011,Birch Road,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252011,Birch Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
252011,Birch Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
252011,Birch Road,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
252011,Birch Road,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
252011,Birch Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
252011,Birch Road,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
252011,Birch Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
252011,Birch Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
