Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
252011,Birch Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
252011,Birch Road,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252011,Birch Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
252011,Birch Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
252011,Birch Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
252011,Birch Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
252011,Birch Road,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252011,Birch Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.76
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
252011,Birch Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
252011,Birch Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
252011,Birch Road,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
252011,Birch Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
252011,Birch Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
252011,Birch Road,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
252011,Birch Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
252011,Birch Road,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
252011,Birch Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
252011,Birch Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
252011,Birch Road,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
252011,Birch Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
252011,Birch Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
252011,Birch Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
252011,Birch Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
