Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
252011,Birch Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
252011,Birch Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
252011,Birch Road,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
252011,Birch Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
252011,Birch Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
252011,Birch Road,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
252011,Birch Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
252011,Birch Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252011,Birch Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
252011,Birch Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
252011,Birch Road,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252011,Birch Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
252011,Birch Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
252011,Birch Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
252011,Birch Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
252011,Birch Road,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
252011,Birch Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
252011,Birch Road,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
252011,Birch Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
252011,Birch Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
252011,Birch Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
252011,Birch Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
252011,Birch Road,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252011,Birch Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
