Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.85
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
252011,Birch Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
252011,Birch Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.56
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
252011,Birch Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
252011,Birch Road,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
252011,Birch Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.45
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
252011,Birch Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
252011,Birch Road,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
252011,Birch Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
252011,Birch Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
252011,Birch Road,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
252011,Birch Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252011,Birch Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
252011,Birch Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252011,Birch Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
252011,Birch Road,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
252011,Birch Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
252011,Birch Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
252011,Birch Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
252011,Birch Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
252011,Birch Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
252011,Birch Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
252011,Birch Road,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
