Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
252011,Birch Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
252011,Birch Road,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
252011,Birch Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
252011,Birch Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
252011,Birch Road,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
252011,Birch Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
252011,Birch Road,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
252011,Birch Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
252011,Birch Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
252011,Birch Road,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252011,Birch Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
252011,Birch Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
252011,Birch Road,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
252011,Birch Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
252011,Birch Road,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
252011,Birch Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
252011,Birch Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252011,Birch Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
252011,Birch Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
252011,Birch Road,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
252011,Birch Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
252011,Birch Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252011,Birch Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
252011,Birch Road,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
