Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
252011,Birch Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
252011,Birch Road,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
252011,Birch Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.2
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
252011,Birch Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
252011,Birch Road,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.49
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
252011,Birch Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
252011,Birch Road,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
252011,Birch Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
252011,Birch Road,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252011,Birch Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
252011,Birch Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
252011,Birch Road,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
252011,Birch Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.98
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
252011,Birch Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
252011,Birch Road,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
252011,Birch Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
252011,Birch Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
252011,Birch Road,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
252011,Birch Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.55
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
252011,Birch Road,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
252011,Birch Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.03
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
252011,Birch Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
252011,Birch Road,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
252011,Birch Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.58
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.14
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
252011,Birch Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
252011,Birch Road,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
