Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252011,Birch Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
252011,Birch Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
252011,Birch Road,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
252011,Birch Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
252011,Birch Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
252011,Birch Road,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252011,Birch Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
252011,Birch Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
252011,Birch Road,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252011,Birch Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
252011,Birch Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
252011,Birch Road,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
252011,Birch Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
252011,Birch Road,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
252011,Birch Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
252011,Birch Road,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
252011,Birch Road,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
252011,Birch Road,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
252011,Birch Road,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252011,Birch Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
252011,Birch Road,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
252011,Birch Road,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
252011,Birch Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
252011,Birch Road,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
252011,Birch Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
252011,Birch Road,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
252011,Birch Road,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
