Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
252011,Birch Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
252011,Birch Road,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
252011,Birch Road,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
252011,Birch Road,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252011,Birch Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.26
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
252011,Birch Road,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
252011,Birch Road,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252011,Birch Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
252011,Birch Road,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
252011,Birch Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
252011,Birch Road,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
252011,Birch Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
252011,Birch Road,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
252011,Birch Road,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252011,Birch Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.69
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
252011,Birch Road,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
252011,Birch Road,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
252011,Birch Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.37
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
252011,Birch Road,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
252011,Birch Road,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252011,Birch Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.19
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
252011,Birch Road,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
252011,Birch Road,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
252011,Birch Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.13
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
252011,Birch Road,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
252011,Birch Road,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
