Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
252011,Birch Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
252011,Birch Road,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
252011,Birch Road,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
252011,Birch Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
252011,Birch Road,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
252011,Birch Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252011,Birch Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.9
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
252011,Birch Road,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
252011,Birch Road,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252011,Birch Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.29
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
252011,Birch Road,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
252011,Birch Road,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
252011,Birch Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.51
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.67
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.6
252011,Birch Road,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
252011,Birch Road,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
252011,Birch Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.41
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.14
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.8
252011,Birch Road,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
252011,Birch Road,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
252011,Birch Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.67
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
252011,Birch Road,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
252011,Birch Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.8
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
252011,Birch Road,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
252011,Birch Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.21
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
252011,Birch Road,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252011,Birch Road,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
