Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
252011,Birch Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.07
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
252011,Birch Road,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
252011,Birch Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.52
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
252011,Birch Road,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
252011,Birch Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.09
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
252011,Birch Road,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
252011,Birch Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.47
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
252011,Birch Road,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
252011,Birch Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.25
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.0
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.4
252011,Birch Road,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
252011,Birch Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.03
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,92.0
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.7
252011,Birch Road,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
252011,Birch Road,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
252011,Birch Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.46
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
252011,Birch Road,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
252011,Birch Road,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
252011,Birch Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.16
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
252011,Birch Road,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
252011,Birch Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.88
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.4
252011,Birch Road,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
252011,Birch Road,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
252011,Birch Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.78
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
252011,Birch Road,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
