Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
252011,Birch Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.84
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
252011,Birch Road,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
252011,Birch Road,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
252011,Birch Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.4
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.6
252011,Birch Road,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
252011,Birch Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.56
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
252011,Birch Road,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
252011,Birch Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
252011,Birch Road,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
252011,Birch Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.12
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
252011,Birch Road,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
252011,Birch Road,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
252011,Birch Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
252011,Birch Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.85
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.24
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
252011,Birch Road,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
252011,Birch Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.35
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
252011,Birch Road,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
252011,Birch Road,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
252011,Birch Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.37
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
252011,Birch Road,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
252011,Birch Road,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
252011,Birch Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.77
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.5
252011,Birch Road,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
252011,Birch Road,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
