Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
252011,Birch Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.15
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.65
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
252011,Birch Road,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
252011,Birch Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.99
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.78
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.8
252011,Birch Road,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
252011,Birch Road,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
252011,Birch Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
252011,Birch Road,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
252011,Birch Road,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
252011,Birch Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.35
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.41
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
252011,Birch Road,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
252011,Birch Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.9
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.86
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
252011,Birch Road,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
252011,Birch Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.94
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.31
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
252011,Birch Road,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
252011,Birch Road,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
252011,Birch Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
252011,Birch Road,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252011,Birch Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.07
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
252011,Birch Road,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
252011,Birch Road,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
252011,Birch Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
252011,Birch Road,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
252011,Birch Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.4
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.8
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.8
252011,Birch Road,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
252011,Birch Road,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
