Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
252011,Birch Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.63
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.51
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
252011,Birch Road,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
252011,Birch Road,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
252011,Birch Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.72
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.77
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.9
252011,Birch Road,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
252011,Birch Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.62
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
252011,Birch Road,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
252011,Birch Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.14
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
252011,Birch Road,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
252011,Birch Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.61
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.76
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
252011,Birch Road,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
252011,Birch Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.53
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
252011,Birch Road,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252011,Birch Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.99
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.11
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.1
252011,Birch Road,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
252011,Birch Road,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
252011,Birch Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.38
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.02
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.1
252011,Birch Road,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
252011,Birch Road,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
252011,Birch Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.58
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.85
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.8
252011,Birch Road,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
252011,Birch Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.5
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
