Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
252011,Birch Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.24
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
252011,Birch Road,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
252011,Birch Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.3
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
252011,Birch Road,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
252011,Birch Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.55
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
252011,Birch Road,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
252011,Birch Road,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
252011,Birch Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
252011,Birch Road,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252011,Birch Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
252011,Birch Road,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
252011,Birch Road,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
252011,Birch Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
252011,Birch Road,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
252011,Birch Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
252011,Birch Road,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
252011,Birch Road,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
252011,Birch Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
252011,Birch Road,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
252011,Birch Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
252011,Birch Road,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
252011,Birch Road,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
252011,Birch Road,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
