Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
252011,Birch Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252011,Birch Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
252011,Birch Road,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252011,Birch Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
252011,Birch Road,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
252011,Birch Road,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
252011,Birch Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
252011,Birch Road,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
252011,Birch Road,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252011,Birch Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
252011,Birch Road,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.45
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
252011,Birch Road,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
252011,Birch Road,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
252011,Birch Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.25
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
252011,Birch Road,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
252011,Birch Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.26
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
252011,Birch Road,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
252011,Birch Road,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
252011,Birch Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
252011,Birch Road,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
252011,Birch Road,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
252011,Birch Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
252011,Birch Road,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
