Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
252011,Birch Road,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
252011,Birch Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
252011,Birch Road,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
252011,Birch Road,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252011,Birch Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
252011,Birch Road,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
252011,Birch Road,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
252011,Birch Road,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
252011,Birch Road,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
252011,Birch Road,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
252011,Birch Road,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
252011,Birch Road,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
252011,Birch Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
252011,Birch Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
252011,Birch Road,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
252011,Birch Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
252011,Birch Road,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
252011,Birch Road,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
