Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
252011,Birch Road,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
252011,Birch Road,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
252011,Birch Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
252011,Birch Road,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
252011,Birch Road,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
252011,Birch Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
252011,Birch Road,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
252011,Birch Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
252011,Birch Road,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
252011,Birch Road,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
252011,Birch Road,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
252011,Birch Road,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
252011,Birch Road,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
252011,Birch Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
252011,Birch Road,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
252011,Birch Road,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
252011,Birch Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
252011,Birch Road,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
252011,Birch Road,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
252011,Birch Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
252011,Birch Road,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
252011,Birch Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
252011,Birch Road,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
252011,Birch Road,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
252011,Birch Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
