Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
252011,Birch Road,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
252011,Birch Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
252011,Birch Road,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
252011,Birch Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
252011,Birch Road,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252011,Birch Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
252011,Birch Road,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
252011,Birch Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.97
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
252011,Birch Road,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
252011,Birch Road,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
252011,Birch Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.99
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
252011,Birch Road,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
252011,Birch Road,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
252011,Birch Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.01
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
252011,Birch Road,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252011,Birch Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
252011,Birch Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
252011,Birch Road,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
252011,Birch Road,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
252011,Birch Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.92
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
252011,Birch Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
