Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
252011,Birch Road,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
252011,Birch Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
252011,Birch Road,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
252011,Birch Road,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
252011,Birch Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
252011,Birch Road,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
252011,Birch Road,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
252011,Birch Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.76
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
252011,Birch Road,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
252011,Birch Road,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
252011,Birch Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
252011,Birch Road,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
252011,Birch Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
252011,Birch Road,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
252011,Birch Road,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
252011,Birch Road,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
252011,Birch Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
252011,Birch Road,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
252011,Birch Road,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
252011,Birch Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
252011,Birch Road,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
252011,Birch Road,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
252011,Birch Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
